Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,transformer,,Temperature,C,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,transformer,,Temperature,C,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
