Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
