Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.24
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.06
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.59
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
