Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
