Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
