Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
