Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
