Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,43.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
