Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
