Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.23
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.19
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
