Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
