Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
