Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
