Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,transformer,,Temperature,C,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,transformer,,Temperature,C,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,transformer,,Temperature,C,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,transformer,,Temperature,C,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,transformer,,Temperature,C,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,transformer,,Temperature,C,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,transformer,,Temperature,C,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,transformer,,Temperature,C,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,transformer,,Temperature,C,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,transformer,,Temperature,C,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,transformer,,Temperature,C,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
