Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
