Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,transformer,,Temperature,C,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,transformer,,Temperature,C,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,transformer,,Temperature,C,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
