Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
