Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,transformer,,Temperature,C,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
