Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,transformer,,Temperature,C,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,63.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.97
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.93
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,56.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
