Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.37
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
844302,KINGSWOOD OAK - SHELTON,2023-05-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.37
