Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
