Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,transformer,,Temperature,C,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.37
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
