Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
