Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,transformer,,Temperature,C,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
