Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,transformer,,Temperature,C,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,transformer,,Temperature,C,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,transformer,,Temperature,C,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,66.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,160.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,172.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
