Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,transformer,,Temperature,C,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,transformer,,Temperature,C,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,transformer,,Temperature,C,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,transformer,,Temperature,C,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,transformer,,Temperature,C,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,transformer,,Temperature,C,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,transformer,,Temperature,C,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,transformer,,Temperature,C,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
