Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,transformer,,Temperature,C,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,transformer,,Temperature,C,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
