Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,transformer,,Temperature,C,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
