Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
