Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,42.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
