Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,transformer,,Temperature,C,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,transformer,,Temperature,C,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
