Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,transformer,,Temperature,C,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,transformer,,Temperature,C,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
