Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,transformer,,Temperature,C,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,transformer,,Temperature,C,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,transformer,,Temperature,C,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,transformer,,Temperature,C,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,transformer,,Temperature,C,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,transformer,,Temperature,C,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
