Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,transformer,,Temperature,C,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,transformer,,Temperature,C,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,transformer,,Temperature,C,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,transformer,,Temperature,C,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
