Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,transformer,,Temperature,C,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
