Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,transformer,,Temperature,C,18.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.91
