Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,transformer,,Temperature,C,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
