Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
