Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
