Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.58
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,164.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,52.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,transformer,,Temperature,C,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
