Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,transformer,,Temperature,C,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,transformer,,Temperature,C,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
