Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,transformer,,Temperature,C,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,transformer,,Temperature,C,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,transformer,,Temperature,C,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,transformer,,Temperature,C,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,transformer,,Temperature,C,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
