Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,transformer,,Temperature,C,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,transformer,,Temperature,C,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
844302,KINGSWOOD OAK - SHELTON,2023-05-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
