Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,transformer,,Temperature,C,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,transformer,,Temperature,C,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,transformer,,Temperature,C,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,transformer,,Temperature,C,24.8
