Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,transformer,,Temperature,C,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,transformer,,Temperature,C,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,transformer,,Temperature,C,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,transformer,,Temperature,C,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,transformer,,Temperature,C,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,transformer,,Temperature,C,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
