Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,transformer,,Temperature,C,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,transformer,,Temperature,C,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,transformer,,Temperature,C,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,transformer,,Temperature,C,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
