Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,transformer,,Temperature,C,19.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,transformer,,Temperature,C,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
