Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,transformer,,Temperature,C,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,transformer,,Temperature,C,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,transformer,,Temperature,C,20.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
