Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,transformer,,Temperature,C,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,transformer,,Temperature,C,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
