Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,transformer,,Temperature,C,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,transformer,,Temperature,C,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,transformer,,Temperature,C,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,transformer,,Temperature,C,27.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,transformer,,Temperature,C,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,transformer,,Temperature,C,28.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,transformer,,Temperature,C,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,transformer,,Temperature,C,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,transformer,,Temperature,C,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,transformer,,Temperature,C,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,transformer,,Temperature,C,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
