Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,transformer,,Temperature,C,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,transformer,,Temperature,C,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,transformer,,Temperature,C,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,transformer,,Temperature,C,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,transformer,,Temperature,C,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,transformer,,Temperature,C,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,transformer,,Temperature,C,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
