Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,transformer,,Temperature,C,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,transformer,,Temperature,C,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,transformer,,Temperature,C,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,transformer,,Temperature,C,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,transformer,,Temperature,C,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,transformer,,Temperature,C,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,transformer,,Temperature,C,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
