Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,transformer,,Temperature,C,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,transformer,,Temperature,C,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,transformer,,Temperature,C,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,transformer,,Temperature,C,37.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,transformer,,Temperature,C,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,transformer,,Temperature,C,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,transformer,,Temperature,C,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,transformer,,Temperature,C,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,transformer,,Temperature,C,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,transformer,,Temperature,C,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,transformer,,Temperature,C,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,transformer,,Temperature,C,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,transformer,,Temperature,C,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
