Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,transformer,,Temperature,C,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,transformer,,Temperature,C,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,transformer,,Temperature,C,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,transformer,,Temperature,C,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,transformer,,Temperature,C,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,transformer,,Temperature,C,35.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,transformer,,Temperature,C,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,transformer,,Temperature,C,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,transformer,,Temperature,C,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,transformer,,Temperature,C,33.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,transformer,,Temperature,C,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,transformer,,Temperature,C,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,transformer,,Temperature,C,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,transformer,,Temperature,C,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
