Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,transformer,,Temperature,C,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,transformer,,Temperature,C,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,transformer,,Temperature,C,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,transformer,,Temperature,C,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,transformer,,Temperature,C,30.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,transformer,,Temperature,C,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,transformer,,Temperature,C,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,transformer,,Temperature,C,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,transformer,,Temperature,C,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,transformer,,Temperature,C,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
