Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,transformer,,Temperature,C,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,transformer,,Temperature,C,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,transformer,,Temperature,C,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,transformer,,Temperature,C,26.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,transformer,,Temperature,C,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,transformer,,Temperature,C,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,47.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,transformer,,Temperature,C,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,transformer,,Temperature,C,21.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,transformer,,Temperature,C,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,transformer,,Temperature,C,20.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
