Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,transformer,,Temperature,C,20.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,transformer,,Temperature,C,19.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
