Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,transformer,,Temperature,C,18.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,transformer,,Temperature,C,18.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,transformer,,Temperature,C,18.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,transformer,,Temperature,C,18.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,transformer,,Temperature,C,18.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,transformer,,Temperature,C,18.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
