Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,transformer,,Temperature,C,18.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,transformer,,Temperature,C,19.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,transformer,,Temperature,C,19.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,transformer,,Temperature,C,19.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,transformer,,Temperature,C,19.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,transformer,,Temperature,C,19.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,transformer,,Temperature,C,19.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,transformer,,Temperature,C,20.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,transformer,,Temperature,C,20.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,transformer,,Temperature,C,20.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,transformer,,Temperature,C,20.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,transformer,,Temperature,C,20.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,transformer,,Temperature,C,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,transformer,,Temperature,C,21.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
