Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,transformer,,Temperature,C,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,transformer,,Temperature,C,21.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,transformer,,Temperature,C,21.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.56
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,transformer,,Temperature,C,21.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,transformer,,Temperature,C,22.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,transformer,,Temperature,C,22.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,transformer,,Temperature,C,22.3
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
844302,KINGSWOOD OAK - SHELTON,2023-05-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,transformer,,Temperature,C,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,transformer,,Temperature,C,22.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,transformer,,Temperature,C,22.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,transformer,,Temperature,C,22.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,transformer,,Temperature,C,23.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
