Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,transformer,,Temperature,C,23.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,transformer,,Temperature,C,23.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,transformer,,Temperature,C,23.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,transformer,,Temperature,C,24.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,transformer,,Temperature,C,24.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,transformer,,Temperature,C,24.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,transformer,,Temperature,C,24.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,transformer,,Temperature,C,24.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,transformer,,Temperature,C,24.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,transformer,,Temperature,C,24.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,transformer,,Temperature,C,25.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,transformer,,Temperature,C,25.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,transformer,,Temperature,C,25.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
