Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,transformer,,Temperature,C,30.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,transformer,,Temperature,C,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,transformer,,Temperature,C,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,61.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,151.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,transformer,,Temperature,C,30.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
