Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,transformer,,Temperature,C,31.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,52.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,transformer,,Temperature,C,31.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,transformer,,Temperature,C,31.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,transformer,,Temperature,C,31.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,transformer,,Temperature,C,30.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,transformer,,Temperature,C,30.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,transformer,,Temperature,C,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,transformer,,Temperature,C,31.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,transformer,,Temperature,C,32.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
