Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.16
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,transformer,,Temperature,C,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,transformer,,Temperature,C,32.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,transformer,,Temperature,C,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.61
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,transformer,,Temperature,C,33.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,transformer,,Temperature,C,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.78
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,transformer,,Temperature,C,32.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,transformer,,Temperature,C,32.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.17
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,transformer,,Temperature,C,32.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.06
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,transformer,,Temperature,C,32.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.36
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,transformer,,Temperature,C,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.49
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.43
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.58
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,transformer,,Temperature,C,32.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.47
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.52
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.45
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,transformer,,Temperature,C,33.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.74
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,transformer,,Temperature,C,33.1
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.34
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
844302,KINGSWOOD OAK - SHELTON,2023-05-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
